Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
