Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
