Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606591,Skomer Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606591,Skomer Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606591,Skomer Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
