Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606591,Skomer Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
606591,Skomer Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
606591,Skomer Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606591,Skomer Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606591,Skomer Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606591,Skomer Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
606591,Skomer Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606591,Skomer Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
606591,Skomer Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606591,Skomer Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
606591,Skomer Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
