Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606591,Skomer Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606591,Skomer Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606591,Skomer Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
606591,Skomer Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
606591,Skomer Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606591,Skomer Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606591,Skomer Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606591,Skomer Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606591,Skomer Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606591,Skomer Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
606591,Skomer Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
