Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606591,Skomer Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606591,Skomer Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606591,Skomer Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606591,Skomer Drive,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606591,Skomer Drive,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606591,Skomer Drive,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606591,Skomer Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
