Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
