Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606591,Skomer Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606591,Skomer Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606591,Skomer Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,27.7
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
606591,Skomer Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
606591,Skomer Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606591,Skomer Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
