Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606591,Skomer Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606591,Skomer Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606591,Skomer Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
