Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606591,Skomer Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606591,Skomer Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606591,Skomer Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,27.0
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
