Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,27.7
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
