Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
