Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606591,Skomer Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.0
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606591,Skomer Drive,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606591,Skomer Drive,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606591,Skomer Drive,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.7
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
606591,Skomer Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.9
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606591,Skomer Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
