Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
606591,Skomer Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.2
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
606591,Skomer Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.4
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.6
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606591,Skomer Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.8
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606591,Skomer Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,37.0
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606591,Skomer Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,37.2
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606591,Skomer Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.3
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606591,Skomer Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.5
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606591,Skomer Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.6
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
606591,Skomer Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.8
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606591,Skomer Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.9
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
