Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.0
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606591,Skomer Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.0
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
606591,Skomer Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606591,Skomer Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606591,Skomer Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
606591,Skomer Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606591,Skomer Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
606591,Skomer Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606591,Skomer Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606591,Skomer Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
