Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.0
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606591,Skomer Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.0
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606591,Skomer Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.0
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606591,Skomer Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.9
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606591,Skomer Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.8
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606591,Skomer Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.7
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606591,Skomer Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.6
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606591,Skomer Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.5
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
606591,Skomer Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.3
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606591,Skomer Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.2
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606591,Skomer Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.0
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606591,Skomer Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.8
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
