Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.6
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.5
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.4
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.2
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606591,Skomer Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.9
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,35.8
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
