Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.9
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606591,Skomer Drive,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.29
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
