Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
