Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606591,Skomer Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
