Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606591,Skomer Drive,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606591,Skomer Drive,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606591,Skomer Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
