Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
