Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.3
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.5
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
