Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.6
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.8
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.9
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,37.1
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,37.2
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.4
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.5
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606591,Skomer Drive,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.7
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.8
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.9
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606591,Skomer Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606591,Skomer Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
