Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.3
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
606591,Skomer Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.4
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
606591,Skomer Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.6
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606591,Skomer Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.7
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.8
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606591,Skomer Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.0
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.2
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
606591,Skomer Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.4
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606591,Skomer Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.6
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606591,Skomer Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.8
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606591,Skomer Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.9
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
606591,Skomer Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,40.1
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
606591,Skomer Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
