Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.2
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606591,Skomer Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.3
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
606591,Skomer Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,40.4
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
606591,Skomer Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,40.4
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
606591,Skomer Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.4
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606591,Skomer Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.4
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
606591,Skomer Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.4
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606591,Skomer Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,40.3
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606591,Skomer Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.3
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
606591,Skomer Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.2
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606591,Skomer Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,40.1
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
606591,Skomer Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,40.0
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606591,Skomer Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
