Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,40.0
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.0
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606591,Skomer Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.9
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606591,Skomer Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.8
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606591,Skomer Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.7
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606591,Skomer Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.6
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606591,Skomer Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.5
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606591,Skomer Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.4
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606591,Skomer Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.2
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606591,Skomer Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.1
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
606591,Skomer Drive,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.0
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606591,Skomer Drive,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.8
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
