Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.6
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.4
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.2
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.9
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.7
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.5
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.3
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.1
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.9
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.7
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.5
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
