Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.3
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.2
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.8
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.2
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
