Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
