Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606591,Skomer Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606591,Skomer Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606591,Skomer Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
606591,Skomer Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
