Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
