Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606591,Skomer Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.8
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606591,Skomer Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.2
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606591,Skomer Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.4
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606591,Skomer Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.6
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606591,Skomer Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.8
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606591,Skomer Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.0
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606591,Skomer Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.2
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606591,Skomer Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.4
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.7
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
