Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.9
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
606591,Skomer Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.0
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606591,Skomer Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.2
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606591,Skomer Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.4
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606591,Skomer Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.5
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606591,Skomer Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.6
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606591,Skomer Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.7
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606591,Skomer Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.8
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606591,Skomer Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.9
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.9
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.0
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606591,Skomer Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.0
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
