Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,39.0
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606591,Skomer Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.9
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606591,Skomer Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.9
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606591,Skomer Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.9
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606591,Skomer Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.9
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606591,Skomer Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,39.0
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606591,Skomer Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.9
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606591,Skomer Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.8
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.7
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606591,Skomer Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.6
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.5
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
