Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.4
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606591,Skomer Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.3
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.2
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.1
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.9
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.8
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606591,Skomer Drive,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.6
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606591,Skomer Drive,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.5
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.3
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.2
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.1
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.9
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
