Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.8
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.7
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.5
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.4
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.3
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.2
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.9
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.8
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
