Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.2
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.0
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.9
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
