Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
