Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606591,Skomer Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606591,Skomer Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606591,Skomer Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606591,Skomer Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
