Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
