Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.9
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.0
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.2
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.7
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
