Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.8
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,36.2
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
