Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606591,Skomer Drive,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606591,Skomer Drive,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606591,Skomer Drive,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
606591,Skomer Drive,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606591,Skomer Drive,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606591,Skomer Drive,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
