Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606591,Skomer Drive,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606591,Skomer Drive,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606591,Skomer Drive,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606591,Skomer Drive,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
606591,Skomer Drive,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
606591,Skomer Drive,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
606591,Skomer Drive,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
606591,Skomer Drive,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
