Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
606591,Skomer Drive,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606591,Skomer Drive,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606591,Skomer Drive,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606591,Skomer Drive,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606591,Skomer Drive,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606591,Skomer Drive,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606591,Skomer Drive,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606591,Skomer Drive,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606591,Skomer Drive,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606591,Skomer Drive,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606591,Skomer Drive,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
