Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606591,Skomer Drive,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
606591,Skomer Drive,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
606591,Skomer Drive,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606591,Skomer Drive,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606591,Skomer Drive,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606591,Skomer Drive,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606591,Skomer Drive,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606591,Skomer Drive,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606591,Skomer Drive,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606591,Skomer Drive,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
