Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606591,Skomer Drive,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606591,Skomer Drive,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606591,Skomer Drive,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606591,Skomer Drive,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
606591,Skomer Drive,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
