Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606591,Skomer Drive,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606591,Skomer Drive,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606591,Skomer Drive,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606591,Skomer Drive,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606591,Skomer Drive,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606591,Skomer Drive,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606591,Skomer Drive,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606591,Skomer Drive,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
