Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606591,Skomer Drive,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606591,Skomer Drive,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606591,Skomer Drive,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
