Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606591,Skomer Drive,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606591,Skomer Drive,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606591,Skomer Drive,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606591,Skomer Drive,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
