Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
