Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
