Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
