Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
