Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606591,Skomer Drive,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606591,Skomer Drive,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606591,Skomer Drive,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606591,Skomer Drive,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
