Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606591,Skomer Drive,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606591,Skomer Drive,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606591,Skomer Drive,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606591,Skomer Drive,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
606591,Skomer Drive,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
