Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606591,Skomer Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606591,Skomer Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606591,Skomer Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606591,Skomer Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606591,Skomer Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606591,Skomer Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
606591,Skomer Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606591,Skomer Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606591,Skomer Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606591,Skomer Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
