Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606591,Skomer Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606591,Skomer Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
