Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606591,Skomer Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606591,Skomer Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606591,Skomer Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606591,Skomer Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606591,Skomer Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606591,Skomer Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
