Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606591,Skomer Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606591,Skomer Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606591,Skomer Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.7
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606591,Skomer Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606591,Skomer Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
