Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606591,Skomer Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606591,Skomer Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606591,Skomer Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606591,Skomer Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606591,Skomer Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606591,Skomer Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.7
