Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
