Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
